Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.6
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.1
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
