Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.35
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
