Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.01
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.06
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.9
