Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.93
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.5
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
