Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
533158,Carys Rockfield,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
