Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.79
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
533158,Carys Rockfield,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.21
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
