Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
