Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
