Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
