Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
