Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
