Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
533158,Carys Rockfield,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
533158,Carys Rockfield,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
533158,Carys Rockfield,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
533158,Carys Rockfield,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
533158,Carys Rockfield,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
