Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
533158,Carys Rockfield,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.44
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.87
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.96
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
533158,Carys Rockfield,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.6
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.1
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
533158,Carys Rockfield,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.37
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
533158,Carys Rockfield,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
533158,Carys Rockfield,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
533158,Carys Rockfield,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
