Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
533158,Carys Rockfield,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
533158,Carys Rockfield,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
533158,Carys Rockfield,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.6
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
533158,Carys Rockfield,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.6
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
533158,Carys Rockfield,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
533158,Carys Rockfield,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
533158,Carys Rockfield,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
533158,Carys Rockfield,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
533158,Carys Rockfield,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
