Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
533158,Carys Rockfield,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
533158,Carys Rockfield,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
533158,Carys Rockfield,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.48
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
533158,Carys Rockfield,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.2
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
533158,Carys Rockfield,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.27
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
533158,Carys Rockfield,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.26
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
533158,Carys Rockfield,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
