Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
533158,Carys Rockfield,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
