Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.96
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
