Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.53
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.26
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.18
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
