Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.93
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.09
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.56
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.49
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.66
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
