Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
