Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
533158,Carys Rockfield,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
533158,Carys Rockfield,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.12
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
533158,Carys Rockfield,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
533158,Carys Rockfield,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
