Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
533158,Carys Rockfield,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
