Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
