Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
