Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
