Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
