Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533158,Carys Rockfield,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
533158,Carys Rockfield,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
