Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
533158,Carys Rockfield,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.5
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
533158,Carys Rockfield,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
533158,Carys Rockfield,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.01
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
533158,Carys Rockfield,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.2
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.44
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
533158,Carys Rockfield,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
533158,Carys Rockfield,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.99
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.5
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.96
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
