Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.48
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
533158,Carys Rockfield,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.82
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.7
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.09
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
533158,Carys Rockfield,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.7
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
533158,Carys Rockfield,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.36
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.7
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.79
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.34
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.81
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
533158,Carys Rockfield,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.65
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.42
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
533158,Carys Rockfield,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.51
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
533158,Carys Rockfield,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
533158,Carys Rockfield,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.26
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.6
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
533158,Carys Rockfield,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
