Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
533158,Carys Rockfield,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.12
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
533158,Carys Rockfield,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.72
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.55
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
533158,Carys Rockfield,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.55
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
533158,Carys Rockfield,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.12
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
533158,Carys Rockfield,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
533158,Carys Rockfield,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
533158,Carys Rockfield,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
