Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
533158,Carys Rockfield,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.5
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.4
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.2
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
