Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
