Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.1
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
