Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
