Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
533158,Carys Rockfield,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
533158,Carys Rockfield,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
