Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
533158,Carys Rockfield,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.36
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
533158,Carys Rockfield,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
