Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.74
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.09
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
533158,Carys Rockfield,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
533158,Carys Rockfield,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
533158,Carys Rockfield,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
