Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
