Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
533158,Carys Rockfield,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
