Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
