Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
533158,Carys Rockfield,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.0
