Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.07
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
