Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.27
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
533158,Carys Rockfield,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.08
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.26
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
533158,Carys Rockfield,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.08
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
533158,Carys Rockfield,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.33
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.17
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.86
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
533158,Carys Rockfield,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.21
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.64
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
533158,Carys Rockfield,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.66
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
533158,Carys Rockfield,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.38
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
