Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.06
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
533158,Carys Rockfield,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.57
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
533158,Carys Rockfield,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.44
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
533158,Carys Rockfield,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.11
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.28
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.6
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.39
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
533158,Carys Rockfield,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.3
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.46
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.17
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.92
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.11
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
533158,Carys Rockfield,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.44
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
533158,Carys Rockfield,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
