Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.16
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.93
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.58
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
533158,Carys Rockfield,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.05
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.43
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.62
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.62
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
533158,Carys Rockfield,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,38.49
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,161.1
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.58
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
533158,Carys Rockfield,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.4
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.2
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,144.2
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.55
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.99
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,227.3
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.68
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.94
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.75
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.33
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.3
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.23
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.32
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.12
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.28
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,200.3
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
533158,Carys Rockfield,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.34
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.73
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.8
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.68
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.53
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.27
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.47
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
533158,Carys Rockfield,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.65
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.66
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.69
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.41
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
533158,Carys Rockfield,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.01
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.88
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
533158,Carys Rockfield,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
