Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.24
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.63
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.74
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
533158,Carys Rockfield,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.32
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.46
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.98
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.7
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.72
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
533158,Carys Rockfield,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.82
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.08
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.95
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.11
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
533158,Carys Rockfield,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
533158,Carys Rockfield,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.17
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
533158,Carys Rockfield,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.0
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
533158,Carys Rockfield,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.41
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
