Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
533158,Carys Rockfield,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
533158,Carys Rockfield,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
533158,Carys Rockfield,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.83
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
533158,Carys Rockfield,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
533158,Carys Rockfield,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.4
