Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
533158,Carys Rockfield,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
533158,Carys Rockfield,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
533158,Carys Rockfield,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
533158,Carys Rockfield,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.58
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
533158,Carys Rockfield,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
