Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.16
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
533158,Carys Rockfield,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.3
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
533158,Carys Rockfield,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.25
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.95
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
533158,Carys Rockfield,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
533158,Carys Rockfield,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
533158,Carys Rockfield,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.01
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
533158,Carys Rockfield,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
533158,Carys Rockfield,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
