Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
533158,Carys Rockfield,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
533158,Carys Rockfield,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
533158,Carys Rockfield,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
533158,Carys Rockfield,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
533158,Carys Rockfield,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
533158,Carys Rockfield,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533158,Carys Rockfield,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
533158,Carys Rockfield,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
