Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
533158,Carys Rockfield,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
533158,Carys Rockfield,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
533158,Carys Rockfield,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
533158,Carys Rockfield,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.19
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
533158,Carys Rockfield,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
533158,Carys Rockfield,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
