Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
