Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
