Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
