Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
