Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
