Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
