Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.0
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
533158,Carys Rockfield,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
533158,Carys Rockfield,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
533158,Carys Rockfield,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.56
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
533158,Carys Rockfield,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
533158,Carys Rockfield,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
