Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
533158,Carys Rockfield,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
533158,Carys Rockfield,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533158,Carys Rockfield,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
533158,Carys Rockfield,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
533158,Carys Rockfield,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
533158,Carys Rockfield,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
