Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
533158,Carys Rockfield,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
533158,Carys Rockfield,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
533158,Carys Rockfield,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.8
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
533158,Carys Rockfield,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
533158,Carys Rockfield,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
533158,Carys Rockfield,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
533158,Carys Rockfield,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.5
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
533158,Carys Rockfield,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
