Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
533158,Carys Rockfield,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.07
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.86
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
533158,Carys Rockfield,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.87
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.55
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.41
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.75
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.33
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
533158,Carys Rockfield,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.1
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
533158,Carys Rockfield,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
533158,Carys Rockfield,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
533158,Carys Rockfield,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
