Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.17
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
533158,Carys Rockfield,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
533158,Carys Rockfield,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
533158,Carys Rockfield,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
