Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
533158,Carys Rockfield,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
533158,Carys Rockfield,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
533158,Carys Rockfield,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
