Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
533158,Carys Rockfield,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
533158,Carys Rockfield,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
533158,Carys Rockfield,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
